Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99884
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85968
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,105.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,87.25
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.12
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,79.62
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,135.75
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.12
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,227.75
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,272.88
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,261.25
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,322.12
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,159.38
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,239.38
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.56
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87131
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,54.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,103.12
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,88.62
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,87.88
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,132.12
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,226.5
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,288.38
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,266.75
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,311.62
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.25
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,161.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,236.38
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.44
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87341
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,52.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,88.38
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,55.88
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,64.62
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,121.38
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.75
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,218.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,274.62
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,183.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,315.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,168.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,236.12
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92599
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86526
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,51.38
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,92.62
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,205.75
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,271.62
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,178.12
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,219.75
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,171.12
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,244.12
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.94
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85617
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,77.62
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,53.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,102.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,213.12
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,186.12
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,255.75
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,162.62
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,278.88
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.94
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
