Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99814
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87457
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,69.25
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,104.25
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,228.38
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,285.25
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,210.38
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,292.75
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,170.88
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,237.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.69
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99933
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84637
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,53.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,64.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,93.38
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,205.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,270.38
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,190.88
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,283.12
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,159.5
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,207.75
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9545
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83136
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,76.75
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,106.62
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,169.62
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,256.62
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,181.5
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,255.38
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,266.12
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99905
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87741
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,98.38
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,62.62
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,164.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.88
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,152.5
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,229.88
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,183.5
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,246.12
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,143.25
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,242.25
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8977
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,76.62
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,45.38
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.5
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,123.25
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,181.38
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,249.12
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,201.62
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,299.25
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,274.88
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
