Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85931
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,65.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,172.62
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,252.88
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,177.12
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,254.38
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,226.88
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84225
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,74.75
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,76.75
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,97.12
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.88
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,189.62
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,255.5
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,192.12
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,263.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,157.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,265.38
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.81
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.19
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87588
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,98.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,54.25
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.88
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,128.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,184.75
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,243.62
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,188.38
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,289.5
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,141.25
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,234.75
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.44
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99963
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9003
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,76.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,98.75
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,47.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,66.38
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,127.38
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,194.5
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,264.38
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,214.25
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,311.62
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,149.12
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,252.88
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90161
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,96.12
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95315
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,102.12
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,195.75
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,250.88
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,196.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,267.5
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,146.12
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,209.25
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
