Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86511
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,74.75
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,109.88
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,57.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,123.38
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,172.75
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,268.75
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,195.38
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,283.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,258.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.88
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.25
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84805
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,107.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,28.5
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,131.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,156.62
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,236.38
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,181.12
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,306.5
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,150.62
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,249.12
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99945
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85174
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,70.5
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,103.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.88
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,136.38
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,196.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,260.62
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,211.25
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,316.12
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,148.5
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,270.25
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85528
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,77.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,33.88
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,159.75
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,75.25
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,239.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.62
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,76.62
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,181.62
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.88
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,191.88
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,247.88
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,216.12
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,340.25
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,143.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,234.5
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.31
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85626
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,60.12
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,76.12
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,157.62
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,108.88
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,165.5
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,239.38
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,195.75
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95584
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,88.88
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,171.38
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.75
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,183.38
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,271.25
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,257.38
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,343.25
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,257.25
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.37
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
