Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93423
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84515
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,71.12
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,74.62
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,158.88
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,108.25
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,165.88
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,242.5
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,193.88
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96045
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,85.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,183.38
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.62
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,177.12
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,237.25
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,248.88
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,364.75
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,146.25
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,236.38
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.81
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84985
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99896
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,147.88
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,94.12
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,228.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,82.75
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,177.5
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.62
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,204.88
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,258.25
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,219.5
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,357.5
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.75
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,149.75
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,236.25
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.25
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85217
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,76.62
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,92.75
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,186.88
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,233.38
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,202.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,285.38
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,148.88
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,242.12
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.44
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94281
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96927
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8804
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,66.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,94.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,52.12
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94733
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,115.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,166.75
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,252.12
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,199.12
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,269.88
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,146.75
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,251.5
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.31
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96228
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86758
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,104.62
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,60.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.25
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,135.62
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,169.12
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,256.5
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,191.75
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,305.88
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,142.38
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,215.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.37
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
