Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99942
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84842
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,68.38
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,85.38
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,50.25
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.25
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94434
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,60.25
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,127.5
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.88
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,197.88
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,256.75
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,219.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,285.38
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,148.75
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,270.62
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95544
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86166
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,95.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,83.12
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,55.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.5
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,130.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,184.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,268.25
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,193.5
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,285.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,147.75
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,254.12
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92682
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83749
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,91.88
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,31.38
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,59.88
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,117.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,192.12
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,252.25
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,182.75
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,276.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,254.88
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85678
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,54.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,89.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,182.25
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,122.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,200.25
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,253.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,181.5
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,306.88
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,226.62
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99957
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8414
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,74.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,100.62
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,58.12
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.75
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,142.88
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,180.12
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,282.38
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,211.75
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,287.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,132.12
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,231.12
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
