Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92074
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86346
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,76.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,83.12
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,54.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,124.12
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,183.12
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,253.25
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,200.12
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,283.38
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,235.75
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8807
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,113.75
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.62
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,209.25
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,269.5
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,192.38
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,266.38
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,150.12
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,194.12
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.56
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85812
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,76.62
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.25
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,94.88
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.62
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94498
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,129.88
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,200.38
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,257.12
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,188.75
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,305.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,158.25
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,252.75
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.25
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95932
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85251
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,56.5
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,32.12
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,100.75
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.12
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,75.88
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,139.38
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,175.25
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,281.5
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,229.75
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,302.88
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.25
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,231.25
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.19
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.957
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88037
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,80.75
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,37.75
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,101.25
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.88
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,194.88
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,71.12
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,116.5
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,184.75
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,265.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,221.12
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,295.75
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,157.38
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,256.12
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
