Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95288
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84253
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,67.12
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,103.88
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,74.38
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.88
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,82.88
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,130.12
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,237.75
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,287.62
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,211.38
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,304.62
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,156.38
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,264.5
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8786
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,73.5
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,67.12
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,74.12
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,133.25
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.75
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,204.62
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,282.38
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,210.38
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,291.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,155.12
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,247.5
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.88
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.87
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91107
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99936
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84366
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,78.38
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,39.75
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,98.5
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,185.62
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94556
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,72.62
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,134.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.12
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,182.62
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,248.38
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,219.75
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,298.25
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,149.75
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,230.75
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99844
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88797
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,96.5
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,66.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.62
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.25
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,137.75
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.25
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,191.75
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,274.88
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,193.38
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,287.25
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,140.5
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,198.62
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.75
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96008
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83093
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,80.88
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,67.75
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92508
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,163.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,243.25
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,165.88
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,220.5
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,143.5
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,239.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.94
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
