Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81805
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,101.38
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.62
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,182.88
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,266.25
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,165.88
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,227.5
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,163.12
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,253.12
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.69
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90399
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,104.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,189.5
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,246.25
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,170.62
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,252.12
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,149.38
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,271.5
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.5
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93436
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88794
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,70.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94137
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,111.38
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.25
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,172.62
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,223.5
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,209.25
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,278.62
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,167.25
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,234.88
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.56
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.5
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94049
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99911
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84857
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,78.62
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,55.5
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,124.38
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,176.25
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,261.88
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,184.12
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,253.25
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,158.88
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,279.5
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.44
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86325
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,88.38
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,106.38
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,181.88
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,231.62
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,184.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,271.75
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,158.25
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,210.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.81
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
