Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96185
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8779
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,86.5
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.75
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,74.5
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,126.38
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.38
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,223.5
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,233.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,291.88
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,168.25
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,209.75
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.5
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.56
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86889
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,43.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,85.5
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.88
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.62
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,84.62
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,136.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,171.25
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,249.38
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,262.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,328.12
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,181.25
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,250.75
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.81
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86242
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,53.62
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,33.5
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,86.62
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,61.75
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,144.25
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,210.25
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93069
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,116.88
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,216.75
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,295.5
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,236.25
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,323.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,180.5
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,250.38
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.44
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94668
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87976
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,63.25
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,66.25
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.88
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.88
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,101.25
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,200.5
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,271.62
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,196.62
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,248.25
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,180.38
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,287.25
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96484
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91894
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,16.88
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,39.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,90.88
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,149.25
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,201.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.88
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95648
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,112.25
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,186.38
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,278.38
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,194.5
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,259.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,239.62
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,297.12
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.06
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
