Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84619
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,78.25
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.5
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.12
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.12
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93921
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,68.5
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,152.38
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,200.75
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,301.88
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,237.5
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,302.88
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,229.38
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,335.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.13
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85992
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,113.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.88
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.5
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.75
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,234.12
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.5
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93384
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,69.5
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,135.88
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,186.12
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,269.75
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,210.38
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,284.12
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,228.25
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,334.62
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.69
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.94
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94488
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84427
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,89.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,47.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.12
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,167.88
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,216.12
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.62
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,72.62
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,167.75
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.88
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,202.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,265.75
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,201.75
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,270.5
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,256.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,353.25
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97345
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85019
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.75
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,220.75
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.12
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,71.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,113.62
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,199.88
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,292.5
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,203.75
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,280.12
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,229.38
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,307.75
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.07
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.31
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96274
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86914
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,97.88
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,44.5
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,103.88
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,66.75
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.88
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.88
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,229.25
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,178.12
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93167
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,75.5
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,145.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,177.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,258.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,216.38
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,275.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,243.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,341.12
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.31
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
