Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85025
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,99.75
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.62
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.75
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,165.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,229.62
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.12
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92526
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,74.88
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,134.5
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,166.38
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,266.5
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,199.88
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,279.12
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,235.88
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,310.38
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.69
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84558
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,68.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,90.62
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,62.5
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,156.25
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,131.88
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,163.38
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,217.38
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,73.88
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,169.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,195.62
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,274.62
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,222.75
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,277.75
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,244.12
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,357.25
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93356
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85074
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,95.75
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,39.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,95.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,58.25
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,212.12
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.38
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,241.38
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,158.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,275.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,74.38
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,168.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,197.12
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,329.5
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,217.5
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,394.38
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,252.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,460.62
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95862
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86285
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,79.62
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,130.38
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,93.5
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,225.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.25
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,216.88
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,276.12
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,242.12
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,241.38
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,306.12
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,260.75
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,94.38
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,208.25
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,218.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,329.5
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,324.62
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,412.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,329.88
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,418.62
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.38
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.06
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84845
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,74.88
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,127.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,94.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.12
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,249.62
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,173.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,303.88
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,229.88
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93268
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,84.5
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,187.25
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,207.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,319.5
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,208.62
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,375.75
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,254.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,438.25
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.25
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.06
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
