Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93884
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87652
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,71.12
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,139.25
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,90.62
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.25
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.12
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.38
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,207.88
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,185.25
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,280.62
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,222.12
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,80.88
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,163.5
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.38
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,196.5
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,280.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,213.25
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,305.88
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,267.38
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,381.88
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94641
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84338
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,94.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,43.25
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,118.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,76.12
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.75
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,226.62
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.75
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,180.88
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,259.25
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,200.12
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94592
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,74.62
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,156.62
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,181.12
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,266.25
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,218.5
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,316.38
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,268.38
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,361.38
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99841
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87921
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,72.25
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,156.25
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,89.75
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.62
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,158.25
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,189.5
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,277.88
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.25
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93436
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,77.88
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,175.75
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.25
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,194.38
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,281.88
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,219.25
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,287.62
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,265.75
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,379.62
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92386
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84308
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,98.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,150.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,102.5
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.62
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,181.62
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,217.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,173.38
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,296.38
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,228.38
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93936
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,88.5
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,237.25
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.88
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,176.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,294.62
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,215.62
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,353.25
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,265.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,496.75
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.5
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87381
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,64.88
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,154.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,119.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.75
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,182.12
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,285.12
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,221.88
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,251.25
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,351.62
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,292.62
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,99.5
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,171.5
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,232.12
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,323.88
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,280.62
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,404.5
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.25
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,341.62
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,446.75
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.75
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
