Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8323
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,190.38
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,113.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,234.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.5
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,202.38
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,319.25
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,265.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,206.38
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,368.38
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,274.5
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94385
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,197.25
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,246.38
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,378.75
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,287.5
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,421.5
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.25
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,288.62
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,468.62
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.12
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9603
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88171
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,97.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,83.25
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,172.25
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,241.5
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.38
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,194.88
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,259.25
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,232.88
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,193.12
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,264.88
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.75
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,83.25
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,149.5
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,249.88
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,326.25
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,301.5
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,371.5
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,269.75
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,373.38
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94238
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8381
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,101.25
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,47.38
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,122.88
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,90.5
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.88
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.88
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,186.75
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,239.25
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,209.88
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,272.62
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,238.62
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93774
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,78.62
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,200.38
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,223.25
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,310.12
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,289.75
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,347.38
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.75
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,287.25
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,418.38
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.75
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87451
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,57.5
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,44.12
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,113.75
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,84.38
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.38
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.12
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,203.5
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,247.62
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.88
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,157.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,255.5
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.25
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,76.75
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,139.38
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,219.38
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,323.12
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,288.88
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,345.5
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.38
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,239.12
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,341.5
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.56
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85354
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,143.25
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,102.38
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,164.5
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,203.75
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,264.88
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,228.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,178.38
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,255.38
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,204.25
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,90.12
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,218.38
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.12
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,185.25
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,263.38
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,296.62
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,363.38
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.88
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,272.62
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,361.38
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.25
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
