Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86862
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,52.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,139.88
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,106.25
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.12
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.12
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,210.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,269.62
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,236.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,192.25
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,255.38
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,216.88
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94498
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,96.75
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,181.62
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.75
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,185.5
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,322.38
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,311.5
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,410.75
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,279.75
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,364.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.25
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.37
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85354
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,76.38
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,137.25
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,91.75
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,171.75
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,199.25
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,260.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,221.62
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,179.88
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,246.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,208.62
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,84.5
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,186.5
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,227.5
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,318.38
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,305.5
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,394.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.62
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,267.38
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,427.25
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.12
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.44
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96005
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84259
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,85.5
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,134.75
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,85.75
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,231.75
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.62
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,200.25
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,325.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,257.62
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,191.38
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,291.88
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,235.38
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.88
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,84.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,195.75
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,256.38
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,388.88
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,309.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,480.62
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.75
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,309.38
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,489.88
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.19
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86957
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,81.75
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,160.12
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,105.62
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,135.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,235.75
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,204.75
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,324.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,256.5
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,219.5
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,330.25
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,258.12
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.12
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.38
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.38
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,92.12
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,169.25
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.88
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,265.62
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,420.5
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,315.12
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,469.25
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,328.62
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,461.88
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.62
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.37
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81445
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,68.5
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,72.5
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,136.62
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,101.75
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,263.38
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,275.25
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,327.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,295.12
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,261.12
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,368.38
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,309.25
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,48.12
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,88.88
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,164.38
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,297.25
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,438.62
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.75
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,400.75
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,469.88
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,383.5
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,522.62
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
