Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85782
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,138.62
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,87.12
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,172.75
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,307.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,241.62
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,188.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,288.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,232.75
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.38
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,158.75
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,92.38
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,158.75
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,249.75
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,379.62
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,275.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,454.25
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,307.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,435.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.38
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81891
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,59.12
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,39.75
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,92.25
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.5
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.5
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,173.88
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,271.12
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,216.62
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,191.12
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,293.38
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,223.88
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,114.25
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,85.75
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,115.12
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.62
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,279.38
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,382.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,276.75
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,397.25
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.25
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,317.12
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,434.88
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.06
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87665
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.25
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,90.25
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.88
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,179.88
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,255.12
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,219.75
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,221.25
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,278.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,250.38
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,210.25
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,309.62
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,252.75
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,68.5
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,109.62
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,328.5
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,429.88
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.62
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,335.38
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,416.5
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.88
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,327.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,460.5
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.31
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89718
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,89.75
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,42.25
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,158.38
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,265.88
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.38
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,166.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,279.12
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.38
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,191.12
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,261.88
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,213.12
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.12
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,140.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,299.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,416.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.38
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,285.75
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,404.75
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,321.5
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,407.38
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.12
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88553
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,64.88
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,43.88
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,160.38
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,195.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,262.5
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,227.38
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,199.88
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,253.38
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,221.25
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.38
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,171.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,84.38
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,117.75
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.25
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,307.75
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,386.38
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.12
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,322.75
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,425.5
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,319.5
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,425.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.88
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
