Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86102
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,41.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,111.25
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,66.5
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,186.88
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,271.25
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,219.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.75
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,247.25
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,176.88
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,262.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.88
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.12
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,185.62
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.38
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,189.88
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,91.38
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,170.12
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.62
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,358.38
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,487.5
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.75
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,270.75
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,373.5
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,303.12
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,421.62
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.62
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.37
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95486
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84808
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,43.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,95.5
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,59.88
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.25
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,245.75
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.62
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.75
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,212.25
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.12
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,177.25
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,265.38
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.62
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.88
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.25
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,89.88
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,144.12
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,323.25
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,413.75
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.62
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,276.12
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,355.5
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,305.62
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,425.12
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.75
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.75
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.81
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85391
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,42.75
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,111.5
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.62
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,203.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.25
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.5
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,217.62
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,187.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,168.75
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,290.62
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,218.5
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.25
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,115.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.25
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,89.12
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,130.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,310.38
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,394.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.75
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,288.12
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,393.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,303.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,422.88
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.75
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86453
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,66.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,43.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,100.5
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,175.38
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,261.38
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.38
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,189.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,251.25
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.5
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,231.25
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,320.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,266.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.62
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,204.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,196.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.38
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,195.88
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,88.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,131.25
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,359.12
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,458.62
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,327.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,472.62
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.12
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,361.12
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,476.75
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.88
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95596
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87982
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,77.88
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,45.25
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,120.25
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.25
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,206.88
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.38
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,229.25
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,171.88
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,292.12
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,228.75
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.75
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,211.5
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.62
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,196.38
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,93.38
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,180.25
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.12
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,300.12
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,396.88
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,263.25
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,370.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,302.12
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,497.75
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.38
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
