Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.38
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90637
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,73.25
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,82.5
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,62.88
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,160.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,227.88
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,193.5
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.12
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,174.88
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,235.5
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,205.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,59.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,215.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.5
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,166.88
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,104.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,156.12
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.88
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,357.62
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,452.75
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.12
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,258.62
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,340.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,303.62
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,392.5
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.25
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.12
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99921
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85245
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,63.62
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,73.5
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.88
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,195.75
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,119.25
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,220.88
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.38
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,57.62
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,135.38
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.38
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.75
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.62
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,166.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,90.62
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,156.25
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.12
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,308.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,402.62
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.25
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,264.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,342.12
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,259.25
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,368.12
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83999
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,93.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,241.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.5
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.38
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,139.38
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.75
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.12
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.88
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.75
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,89.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,146.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.75
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,291.62
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,435.38
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.62
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,263.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,347.12
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,254.5
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,377.38
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84283
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,43.12
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,83.5
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.12
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,172.75
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,242.38
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,203.62
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,162.62
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,242.62
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,191.12
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,56.38
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.25
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.88
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,121.38
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,193.38
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.75
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,96.12
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,151.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.12
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,363.25
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,477.38
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.75
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,275.75
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,389.38
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.12
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,298.5
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,406.12
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.75
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84729
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,79.62
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,96.62
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.38
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,234.38
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,164.88
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,245.62
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,206.88
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,56.88
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,215.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,118.5
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,129.75
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,194.38
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.12
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,94.25
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,143.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.75
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,295.5
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,430.5
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,271.62
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,379.5
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,302.5
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,419.75
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.88
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
