Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.56
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85611
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,90.62
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,40.5
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,90.75
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.12
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,183.88
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,237.88
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.5
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,143.38
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,211.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.75
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,57.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,124.62
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.25
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,93.5
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,155.12
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,290.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,383.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.25
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,332.88
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,404.88
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.75
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,284.88
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,375.62
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99966
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85846
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,59.88
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.62
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,173.88
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,178.62
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,231.62
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,196.75
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,56.5
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.12
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.38
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.38
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,94.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,144.75
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.62
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,305.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,413.25
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.75
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,330.38
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,420.62
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.38
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,254.38
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,342.88
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.44
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86966
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,63.5
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.62
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,35.75
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,88.25
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,62.88
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.5
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.75
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,216.62
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.62
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,191.75
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.88
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,184.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,90.62
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,155.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.88
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,313.75
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,427.75
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.25
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,263.5
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,398.25
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.88
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,228.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,377.12
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.94
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84231
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,80.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.25
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,128.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,212.38
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.38
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.25
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,234.38
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.38
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.25
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,225.25
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.75
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.12
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,221.38
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,130.25
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,316.75
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,452.62
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.88
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,281.25
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,393.12
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.75
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,285.75
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,425.75
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.81
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99875
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84414
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,88.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,34.5
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,96.38
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,219.12
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.25
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.38
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.38
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.75
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,56.75
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.88
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,174.62
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,162.12
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.62
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,89.38
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,157.88
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.88
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,324.12
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,425.75
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.88
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,282.88
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,368.88
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,269.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,382.88
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.75
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
