Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.37
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8403
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,79.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,85.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,241.38
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.62
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,221.5
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.75
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,211.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.88
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.75
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,181.62
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,93.25
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,161.75
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.25
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,331.38
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,446.5
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.25
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,282.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,385.75
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,289.12
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,390.25
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.12
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.63
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86188
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.25
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,34.12
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,220.62
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,223.62
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.5
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,225.12
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.62
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.12
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,194.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,90.12
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,148.5
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.12
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,313.5
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,414.12
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.25
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,270.88
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,374.62
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,307.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,404.75
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.75
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.75
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84707
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,96.75
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.12
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,257.88
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.25
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.88
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,231.75
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,215.88
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.12
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.56
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.75
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,189.25
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,192.12
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,90.88
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,156.62
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.38
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,313.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,442.12
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,252.25
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,387.5
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,286.5
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,406.25
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99884
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86044
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,69.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,33.25
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,201.62
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,296.75
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,238.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,188.38
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,237.38
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.5
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,197.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,260.88
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,225.38
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,56.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.88
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.75
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.25
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,188.38
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,91.5
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,152.88
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,388.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,484.62
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.88
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,326.5
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,424.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.38
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,332.38
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,452.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.12
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.18
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85443
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,100.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,46.75
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,201.25
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,272.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,229.88
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,174.25
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,257.38
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,211.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,204.75
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,272.38
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,232.88
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.25
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.62
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,86.75
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,119.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,358.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,444.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.75
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,311.5
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,420.12
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.25
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,319.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,442.62
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
