Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.5
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84265
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,63.62
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,98.5
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,181.88
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,261.88
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,224.25
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,182.12
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,226.75
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,203.12
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.88
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,90.75
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,143.75
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.12
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,360.75
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,440.25
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,250.12
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,376.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.38
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,311.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,429.25
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.62
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86084
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,69.25
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,97.25
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,63.75
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,240.62
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,198.12
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,219.12
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,188.75
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.12
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.38
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.12
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,99.5
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,172.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.38
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,329.75
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,465.25
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.25
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,218.12
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,345.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,266.5
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,365.88
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.63
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96701
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85049
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,72.25
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,117.75
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,72.12
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.25
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,242.75
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,201.75
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,212.88
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,220.75
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.12
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,56.62
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.38
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.38
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.38
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,83.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,167.75
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,331.62
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,427.75
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.38
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,231.88
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,377.38
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,266.25
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,407.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.75
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99814
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86612
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,71.75
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,32.5
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,114.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,71.12
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.88
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,243.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,201.25
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.62
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,166.25
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,256.88
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,191.75
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.5
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,173.75
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,113.88
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.88
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,86.75
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,158.5
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.62
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,327.62
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,459.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.75
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,256.88
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,399.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,300.5
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,410.62
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99893
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83957
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,53.62
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,37.5
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,110.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,197.75
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,285.12
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,236.62
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,131.5
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,219.88
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.38
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,187.88
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,278.38
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,220.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,56.75
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,97.0
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,184.25
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.75
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,379.25
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,505.12
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.88
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,255.38
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,389.62
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.75
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,324.25
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,471.75
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.75
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
