Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86804
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,64.38
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,113.62
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,72.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,172.75
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,282.12
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,229.62
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.38
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.75
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.62
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,240.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.5
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,57.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.62
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.5
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,174.88
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,97.75
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,176.75
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.12
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,335.75
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,490.88
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,231.75
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,370.38
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,278.25
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,415.88
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.38
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.06
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86346
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,57.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,34.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,131.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,68.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,186.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,306.5
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,238.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,120.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,247.5
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,187.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,192.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,277.25
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,228.12
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,57.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,196.25
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.12
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,183.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,88.88
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,147.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,339.88
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,482.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,273.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,436.62
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.88
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,315.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,416.38
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.88
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85318
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,44.12
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,134.88
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,86.75
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,219.12
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,331.5
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,285.62
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,285.5
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,209.5
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,201.5
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,280.12
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,230.5
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,190.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,194.38
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,183.25
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,92.88
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,185.62
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.88
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,392.75
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,541.25
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.38
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,309.88
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,441.62
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,326.88
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,453.25
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.81
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99847
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87643
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,68.5
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,52.12
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,126.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,78.12
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,195.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,296.12
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,238.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.75
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.38
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,232.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.75
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.25
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.88
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.12
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,110.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,202.75
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,396.12
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,501.5
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.38
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,234.12
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,375.75
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,282.25
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,380.38
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.62
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99893
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85699
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,64.5
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,47.38
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,152.75
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,103.75
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,197.62
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,296.38
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,248.62
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.62
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,196.75
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,225.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.12
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,64.62
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.88
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.62
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,164.38
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.75
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.88
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.25
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,113.5
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,213.88
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,357.25
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,500.12
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,233.5
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,371.38
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,281.88
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,393.62
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
