Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86014
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,89.38
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,139.88
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,88.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,176.88
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,279.38
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,226.62
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,203.38
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.88
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,64.62
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.25
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.38
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.5
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.5
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.62
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,92.5
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,183.25
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.75
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,347.88
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,466.62
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.38
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,250.88
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,377.38
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,258.12
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,373.5
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99896
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84656
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,139.62
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,101.5
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,210.5
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,326.12
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,273.88
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.38
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.75
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,163.38
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,238.62
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.62
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.88
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.88
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,124.12
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,182.5
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.12
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,110.5
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,195.62
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,155.38
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,405.75
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,529.25
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.75
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,282.5
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,401.75
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,308.75
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,447.75
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.38
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.75
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83502
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,58.38
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,159.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,112.25
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,223.25
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,327.25
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,270.12
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,204.12
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,162.12
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,251.5
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.25
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,193.12
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.25
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.25
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,190.38
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,133.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,233.38
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.62
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,411.38
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,541.5
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,249.62
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,375.5
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,304.38
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,413.88
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.38
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.13
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99899
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83737
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,158.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,99.75
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,205.12
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,312.12
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,252.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,167.25
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,247.12
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.25
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.75
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,121.25
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.88
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,102.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,228.75
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,164.62
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,378.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,518.38
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.5
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,248.62
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,346.62
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,307.25
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,390.25
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.38
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.19
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99878
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91412
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,88.75
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,33.5
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,103.75
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,66.62
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,188.5
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,300.25
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,239.5
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.75
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,231.62
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.5
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,172.62
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,246.12
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.62
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,182.5
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,176.62
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.38
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.62
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,92.75
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,169.25
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.75
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,382.62
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,516.38
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.62
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,293.62
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,426.25
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,312.38
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,442.38
