Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99951
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85867
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,68.75
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,153.5
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,103.12
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,186.38
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,285.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,232.75
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.5
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,62.88
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.62
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.38
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.75
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,127.88
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.12
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.38
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,112.62
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,205.62
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,164.25
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,387.5
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,496.25
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.25
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,239.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,389.62
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,272.25
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,410.88
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84768
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,65.38
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.88
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,138.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,88.25
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,176.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,252.5
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,211.62
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.38
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.38
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.75
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,74.25
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,210.38
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.25
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.75
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,125.38
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,202.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.25
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,115.25
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,217.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.75
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,369.62
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,482.75
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.25
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,227.5
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,349.75
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,262.12
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,389.38
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.56
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.75
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87149
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,66.38
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,37.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,136.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,67.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,168.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,275.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,209.38
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.5
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.12
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,127.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,180.38
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.62
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,96.75
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,185.62
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,355.12
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,473.12
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.12
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,240.62
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,375.62
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,290.12
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,408.88
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.88
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86862
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,90.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,72.88
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,174.62
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,292.38
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,226.62
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.38
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.38
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,231.88
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.12
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.88
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,205.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.25
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,85.88
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,166.5
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.75
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,350.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,489.75
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.38
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,268.12
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,368.75
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,297.25
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,407.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.94
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8562
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,95.12
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,223.75
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,298.88
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,259.5
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,175.25
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,303.5
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,217.75
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,198.12
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,270.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,228.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.25
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,190.5
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,189.62
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.88
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.75
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.25
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,91.88
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,174.62
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,413.38
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,532.25
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.88
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,312.12
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,480.75
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,335.12
