Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,475.38
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.12
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.06
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87155
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,28.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,139.5
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,81.62
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,219.62
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,290.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,248.88
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,214.5
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.88
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,172.12
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,264.38
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.38
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,68.5
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,203.62
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.62
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,203.12
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,191.38
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.12
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,88.38
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,205.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,147.12
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,405.62
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,521.25
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.38
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,241.5
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,405.38
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,310.25
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,456.12
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92389
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,62.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,102.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,63.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,201.38
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,273.5
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,230.5
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.38
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,256.12
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.12
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,158.5
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.12
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.12
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.38
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.25
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.5
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,124.12
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,96.25
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,180.75
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,363.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,476.5
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.12
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,256.5
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,389.12
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.12
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,300.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,405.62
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.38
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99866
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87247
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,85.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,43.5
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,111.38
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,74.12
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,180.5
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,292.5
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,236.38
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,216.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,215.75
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,69.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,123.38
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,191.75
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,81.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,171.38
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,360.62
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,506.12
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.12
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,242.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,406.5
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.38
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,274.88
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,425.5
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.69
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8511
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,37.38
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,158.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,99.25
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,202.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,281.5
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,240.38
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.75
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.5
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.75
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.12
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,113.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,203.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,100.25
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,224.12
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,390.25
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,472.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,216.88
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,335.5
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,254.75
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,391.75
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.87
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86203
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,63.25
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,152.12
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,97.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,173.88
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,301.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,231.75
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,275.75
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.75
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.62
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.62
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,114.38
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,181.12
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.88
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,117.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,217.75
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.25
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,370.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,493.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.62
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,218.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,447.12
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.12
