Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,247.5
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,322.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84448
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,96.62
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.25
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,123.25
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,79.38
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,189.38
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,309.62
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,238.5
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.88
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,262.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,203.62
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.75
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,235.38
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,57.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.12
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,173.25
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,80.25
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,183.62
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.75
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,380.38
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,489.88
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.88
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,285.25
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,423.88
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.75
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,253.75
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,436.38
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.88
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.93
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99963
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87716
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,127.25
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,84.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,223.75
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,316.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,267.5
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,179.88
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,235.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,164.88
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,221.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,171.38
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,165.88
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,85.25
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,209.88
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,395.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,529.12
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.25
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,310.88
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,423.75
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,301.25
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,394.62
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85437
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,62.88
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,111.75
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,74.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,182.5
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,251.38
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,218.5
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,211.25
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,146.5
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,214.88
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,180.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,180.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,101.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,195.25
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.75
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,354.88
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,475.75
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.38
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,228.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,356.62
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,293.75
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,384.38
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.88
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88421
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,61.12
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,104.5
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,62.38
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,154.5
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,247.5
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,200.12
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,164.12
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,246.5
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.25
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,54.38
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.25
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.38
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,123.25
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,188.5
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.88
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,88.25
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,158.25
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,326.75
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,425.25
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.12
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,218.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,326.62
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,304.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,385.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.07
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85391
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,76.75
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,41.5
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,107.75
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,75.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,253.5
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,207.62
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,202.5
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,51.75
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.75
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.5
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,176.12
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,88.25
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,150.25
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.12
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,325.75
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,423.88
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.62
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,223.75
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,334.62
