Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,281.5
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,378.25
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.62
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.25
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95077
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85653
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,151.12
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,90.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,190.5
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,304.12
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,244.12
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,120.88
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,190.12
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,193.38
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.25
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,192.62
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,76.5
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,183.62
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.62
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,355.12
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,489.25
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.75
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,274.25
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,380.88
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.88
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,286.88
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,398.62
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88363
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,53.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,100.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,60.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,184.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,288.25
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,239.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.88
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.5
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,221.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.5
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,172.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,190.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,132.88
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,352.12
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,463.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.62
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,306.38
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,382.88
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,287.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,414.5
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.25
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.94
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84829
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,71.5
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,180.5
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,274.38
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,226.62
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,163.12
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.25
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,162.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,228.75
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.5
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.25
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.88
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,196.38
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.12
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,74.75
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,148.25
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,359.88
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,467.62
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.12
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,284.75
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,377.75
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,294.75
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,419.62
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93344
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85315
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,93.25
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,158.38
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,247.5
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.62
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.12
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,219.75
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.62
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,200.88
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.38
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,175.75
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,183.62
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.88
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,127.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.62
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,306.75
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,433.12
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.38
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,234.88
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,371.12
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,250.12
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,396.25
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96231
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87088
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.25
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.62
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,188.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.12
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,47.62
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.88
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.38
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,171.62
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,111.38
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,265.62
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,386.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,252.0
