Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,354.38
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.12
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,230.5
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,317.88
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87689
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,79.88
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,84.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,124.62
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.88
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.62
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.12
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,122.25
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,283.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,391.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,242.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,371.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,224.5
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,348.75
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91199
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,66.75
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.88
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.12
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,161.62
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,73.75
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,147.12
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.25
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,268.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,366.75
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,189.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,271.38
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,190.75
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,263.25
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.19
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91107
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,47.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,137.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,87.75
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.38
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,219.38
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,68.25
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,161.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,256.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,353.88
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.25
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,182.75
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,232.38
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,195.25
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,272.25
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.63
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91879
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,97.75
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,172.88
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,125.88
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.25
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,222.25
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,309.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,178.12
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,256.38
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,191.88
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,244.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.06
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9993
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89761
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,65.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,109.62
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,218.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,299.25
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
