Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,197.75
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,251.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,195.38
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,289.88
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9603
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88244
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,61.12
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.38
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.25
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,103.88
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.75
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,194.25
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,304.5
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,175.38
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,242.12
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,200.75
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,295.62
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94791
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89413
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,55.5
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,82.5
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,188.25
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,254.12
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,181.12
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,235.88
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,189.88
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,244.88
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99854
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83438
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,71.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,95.62
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,210.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,275.88
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,190.5
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,284.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,185.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,282.88
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99966
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88507
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,68.5
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,51.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,107.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,208.5
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,268.88
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,245.25
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,293.38
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,183.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,231.38
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84112
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,71.88
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,121.5
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,93.62
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,182.62
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,257.5
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
