Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,224.75
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,275.38
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,207.25
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,266.62
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.94
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87387
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,95.62
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,74.38
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.12
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,139.25
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.75
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,183.5
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,307.5
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,226.12
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,286.75
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,204.25
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,307.88
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99838
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86633
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,80.25
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,91.5
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,240.25
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,298.25
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,210.5
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,300.38
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,198.75
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,250.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.69
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83981
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,76.25
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,217.5
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,283.5
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,213.88
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,274.75
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,182.75
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,282.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99875
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85934
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,118.12
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,203.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,301.5
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,182.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,250.38
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,182.38
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,244.12
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80798
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,66.75
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,70.12
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,108.12
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,221.12
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,288.12
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
