Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,164.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,211.5
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,183.38
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,287.25
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.63
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96396
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87622
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,75.62
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,94.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,191.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,267.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,173.38
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,234.12
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,190.25
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,294.75
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.69
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95135
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99933
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89682
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,121.62
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,177.75
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,249.88
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,191.5
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,270.75
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,277.38
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.19
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86609
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,71.12
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,68.25
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.38
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.12
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93552
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,120.38
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,186.5
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,254.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,171.62
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,280.5
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,257.75
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.25
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85663
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,205.12
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,262.12
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,153.88
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,233.75
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,245.62
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85995
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,96.88
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,51.5
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,136.25
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,169.38
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,242.75
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
