Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,154.88
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,262.75
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,158.62
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,268.88
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99844
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85934
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,77.88
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,70.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94571
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,113.25
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,194.62
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,255.62
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,187.25
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,295.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,173.12
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,292.25
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8869
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,70.75
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9361
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,82.25
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,202.88
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,264.62
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,180.5
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,263.12
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,172.75
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,247.25
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.56
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90195
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,75.62
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,73.88
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.25
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.12
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,189.38
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,271.62
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,170.88
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,267.25
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,257.88
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95892
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88653
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,76.25
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.12
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,113.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,176.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,237.88
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,183.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,314.25
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,175.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,249.62
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99915
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8349
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,77.75
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,70.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.38
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.42
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,132.88
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,209.88
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,288.75
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
