Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,203.5
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,294.12
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,172.25
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,297.88
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.38
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85443
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,67.88
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93661
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,83.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,191.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,254.12
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,240.75
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,159.88
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,255.5
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95059
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85211
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,93.88
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,158.12
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.5
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,102.12
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,157.75
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,247.12
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,178.75
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,270.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,175.12
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,278.88
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.81
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.37
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85266
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,66.75
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,79.12
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.38
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,127.62
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,184.88
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,248.12
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,181.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,295.88
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,167.25
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,265.38
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84897
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,126.25
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,67.12
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,223.25
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,160.38
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,247.38
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,207.75
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,359.5
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,165.38
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,229.38
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87655
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,68.62
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,118.12
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,68.75
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.12
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,76.88
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,142.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.62
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,179.38
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,245.5
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
