Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,241.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,316.5
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,175.62
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,277.25
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.19
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84689
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,85.38
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,124.75
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,66.38
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,169.88
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9303
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,131.38
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,171.75
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,255.88
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,240.25
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,326.88
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,172.12
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,282.75
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84509
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.75
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,200.75
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,253.88
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,177.62
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,286.25
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,157.75
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,250.38
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93738
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9986
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88867
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,30.12
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9555
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,120.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,181.62
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,252.25
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,201.75
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,308.38
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,169.25
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,227.38
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86148
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,103.38
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.62
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,188.88
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,305.75
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,174.38
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,286.12
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,171.5
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,262.38
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.87
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87311
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94128
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,128.5
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,206.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,267.5
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
