Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,174.75
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,267.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,167.38
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,284.62
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.06
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93396
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83554
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,70.88
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.88
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93201
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,127.75
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,187.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,252.12
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,168.5
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,293.75
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,177.88
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,251.62
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.44
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.63
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87643
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,77.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.5
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.38
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.12
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,184.62
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,284.12
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,205.75
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,318.38
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,170.12
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,234.38
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84118
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,71.88
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,71.88
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,144.25
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,106.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,214.12
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,310.12
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,207.38
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,281.75
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,179.75
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,276.5
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.81
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85159
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,74.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,85.5
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,214.38
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,259.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,171.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,231.25
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,173.5
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,268.88
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.12
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95401
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85245
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,82.12
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93942
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,120.5
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,181.62
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,235.38
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
