Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,183.12
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,274.5
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,172.5
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,274.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99869
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86328
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,169.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95035
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,213.75
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,294.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,200.88
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,285.75
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,161.75
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,239.38
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85263
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,52.62
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,56.88
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,154.88
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,96.62
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,217.25
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,285.62
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,198.5
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,299.62
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,181.75
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,274.62
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87066
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,94.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,187.62
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,257.88
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,180.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,260.62
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,169.38
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,267.12
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84799
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,78.5
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,58.38
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,99.88
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.38
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,96.12
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,221.5
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,275.12
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,181.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,263.5
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,280.62
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9679
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87555
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,76.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.75
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93777
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,127.88
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.38
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,176.38
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,260.38
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
