Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,189.38
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,297.25
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,156.88
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,240.75
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.88
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91861
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84616
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,65.12
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.75
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,109.62
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,182.38
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,243.38
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,201.5
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,272.12
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,163.88
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,228.62
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.13
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87106
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,73.5
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.38
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,28.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.75
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,97.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,200.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,290.5
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,199.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,256.75
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,153.25
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,250.5
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.69
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96719
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84933
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,155.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,97.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,193.12
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,285.12
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,203.88
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,254.12
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,250.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93072
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84274
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,93.88
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.88
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,96.88
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,170.38
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,224.88
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,154.5
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,209.75
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,164.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,263.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.94
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91138
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,72.5
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,49.88
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,104.75
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,153.88
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,225.88
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
