Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,146.75
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,195.88
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,151.38
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,243.5
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.62
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84103
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92465
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,82.38
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,142.88
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,216.62
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,148.12
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,201.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,147.5
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,194.25
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.69
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94916
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85425
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93698
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,118.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,154.12
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,212.12
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,160.88
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,217.75
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,156.12
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,257.62
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.12
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.81
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94849
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83365
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,86.25
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,169.75
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,241.25
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,182.88
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,240.5
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,172.38
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,248.5
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85913
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.12
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,66.62
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,66.25
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,82.5
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,182.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,241.38
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,179.75
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,228.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,208.5
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,244.88
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96078
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84411
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,88.38
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,78.5
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.75
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.88
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,193.12
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92609
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,159.12
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,228.25
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
