Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,177.75
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,239.5
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,216.25
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,325.75
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96884
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8594
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,63.38
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,81.75
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.5
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.12
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.38
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92902
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,109.38
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.12
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,167.25
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,258.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,217.25
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,303.5
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,220.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,302.62
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99942
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86139
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,66.38
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,80.25
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.62
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,68.88
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,111.38
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,198.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,270.5
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,228.38
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,319.75
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,218.62
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,303.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.44
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9462
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91583
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,93.88
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,37.25
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,77.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.75
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.59
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,192.75
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,269.62
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,184.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,297.75
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,195.38
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,304.88
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95132
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89178
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,79.62
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93973
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,69.12
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,103.5
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,203.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,295.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,182.25
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,246.88
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,199.38
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,303.12
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.25
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87146
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,88.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,151.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,193.88
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.25
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93945
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,74.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,108.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,231.75
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,303.5
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
