Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,181.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,228.12
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,226.75
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,281.5
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85223
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,89.12
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,137.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,195.5
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.12
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,171.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,219.12
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,191.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,89.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,142.12
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,222.5
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,276.38
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,171.62
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,254.75
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,255.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,351.12
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.37
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96078
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87723
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,122.25
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,89.38
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,178.75
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,175.5
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,250.75
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,203.5
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95123
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,80.88
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,203.12
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,212.88
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,299.25
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,210.5
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,264.75
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,264.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,411.88
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.38
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85769
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,55.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,127.12
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,90.75
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,170.5
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,230.25
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.75
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93262
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,79.5
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,136.25
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.38
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,206.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,280.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,171.38
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,229.88
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,253.38
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,319.62
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.5
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94467
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85678
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,73.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,109.25
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.5
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.25
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.38
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,209.62
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.25
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92703
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,78.62
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,150.62
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,183.25
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,268.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,162.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,237.88
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,222.25
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,335.88
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85397
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,150.12
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,96.75
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.38
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,180.75
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,263.38
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,209.88
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,89.25
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,178.25
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.38
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,182.12
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,276.25
