Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,179.25
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,264.62
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,368.62
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.88
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.37
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85165
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,46.62
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,131.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,75.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.75
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,160.88
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,249.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,71.62
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,145.62
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,226.75
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,328.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,184.75
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,270.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,248.88
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,366.5
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.5
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85727
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,100.75
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,140.12
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,87.88
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,219.88
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.88
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,178.12
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,281.5
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.75
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93533
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,64.88
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,165.25
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,230.5
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,304.25
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,189.25
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,283.62
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,257.75
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,388.12
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.13
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95898
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83334
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,94.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,134.5
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,78.75
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,185.12
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,254.62
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.12
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93066
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,72.5
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,151.5
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,208.5
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,306.88
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,166.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,278.75
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,240.5
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,346.12
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86569
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,35.62
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,95.25
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.12
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.62
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,236.75
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,155.75
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,240.25
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,171.38
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,272.88
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,212.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,71.25
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,116.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,217.62
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,352.38
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,245.25
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,332.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,248.5
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,355.75
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.12
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83655
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,89.25
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.75
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,138.62
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,238.5
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,168.75
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,207.88
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.88
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.38
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,252.75
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,211.12
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95352
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,134.25
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.75
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,226.12
