Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,328.5
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,255.25
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,299.12
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.88
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,233.12
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,352.62
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.5
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.63
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99857
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86859
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,87.75
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,165.5
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,235.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.75
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,221.88
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94018
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,157.25
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,220.38
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,300.38
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,274.62
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,358.75
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,243.62
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,343.88
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83526
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,86.5
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,37.38
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,91.5
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,61.88
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.88
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,202.62
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.12
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,168.75
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,239.88
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94995
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,73.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,155.62
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,227.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,305.88
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,194.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,309.88
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,260.12
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,368.75
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.13
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96246
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85376
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,92.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,117.88
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,78.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,199.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.88
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,172.12
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,253.75
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,82.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,156.25
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,219.38
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,287.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,181.88
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,233.5
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,260.12
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,373.25
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8407
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,46.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,124.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,83.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,221.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,165.12
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,239.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95319
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,76.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,137.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,233.38
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,330.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,186.38
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,247.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,250.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,345.25
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.5
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86612
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.25
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,107.38
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,180.88
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,150.62
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,242.75
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.25
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93912
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,68.88
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,146.75
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,176.38
