Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,299.75
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,213.12
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,302.62
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,240.75
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,326.5
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.12
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.69
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84332
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,134.62
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,86.38
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.88
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.38
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.88
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,244.12
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.88
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,82.12
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,200.62
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.12
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,174.75
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,284.25
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,217.25
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,313.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,263.38
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,403.88
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.81
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88104
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,36.88
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,87.75
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.38
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.88
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.5
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,227.38
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.88
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,76.25
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,116.75
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,224.88
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,328.12
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,219.62
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,277.38
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,256.38
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,340.5
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.94
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8602
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,51.62
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,139.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,101.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,214.12
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.25
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,211.62
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,200.25
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,307.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,258.12
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,89.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,177.62
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.88
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,272.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,355.75
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.38
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,235.88
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,313.75
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,314.62
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,437.12
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.88
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.69
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93066
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85547
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,158.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,104.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.62
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,196.38
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,294.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,236.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,107.88
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,189.88
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,214.62
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,317.62
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,214.88
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,299.38
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,317.62
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,423.62
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.88
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.94
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87796
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,90.38
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,75.62
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.62
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.88
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,122.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,177.12
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,260.38
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.62
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,81.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,145.75
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.75
