Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,211.5
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,328.62
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,223.25
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,283.38
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,281.25
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,378.5
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.31
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84979
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,40.62
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,97.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,66.25
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.88
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,161.5
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,209.62
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.5
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,77.25
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,120.75
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,229.62
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,306.75
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,215.75
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,286.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,274.75
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,343.88
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.06
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96402
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86072
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,95.88
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,125.25
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,75.88
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,160.88
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.25
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.88
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,230.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.5
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,77.38
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,183.88
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.75
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,178.88
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,273.25
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,221.88
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,310.12
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,249.5
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,392.12
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.62
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84857
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,36.75
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.62
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.38
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.75
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,218.75
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,76.25
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,120.88
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,234.12
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,335.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,225.12
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,298.88
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,253.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,345.88
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.31
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83185
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,117.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,78.88
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,169.12
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,217.5
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,171.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,234.75
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.12
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.75
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,78.88
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,155.75
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.38
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,213.75
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,310.62
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,233.5
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,320.88
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,270.88
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,366.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.56
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9631
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99933
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82092
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,72.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,112.12
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,67.88
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,226.38
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.88
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.5
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,185.12
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,260.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,83.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,180.75
