Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,213.25
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,365.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,252.5
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,336.38
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,295.75
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,412.25
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.87
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9299
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,82.12
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,130.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,80.25
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,230.25
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,177.62
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,258.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,206.12
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,293.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,239.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.12
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,82.12
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,195.62
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,240.38
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,378.62
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,284.62
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,396.75
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,318.5
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,469.38
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.62
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87372
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,117.12
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,71.62
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,223.88
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,236.5
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,196.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,261.5
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,225.38
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,83.12
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,131.62
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.12
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,265.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,375.12
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,253.62
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,347.88
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,308.62
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,387.88
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.25
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.44
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86011
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,79.38
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,116.5
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,65.12
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.62
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,221.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,158.62
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,254.38
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,46.62
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,82.75
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,156.75
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.75
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,230.12
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,320.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,209.75
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,326.5
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.25
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,261.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,401.5
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85055
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,55.5
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,120.38
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,67.62
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,247.75
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.75
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,169.25
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,309.88
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,250.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,186.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,362.25
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,245.88
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,81.88
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,136.25
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,258.12
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,444.25
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.25
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,260.12
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,482.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.38
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,287.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,528.5
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.38
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.94
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86572
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,46.38
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,129.38
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,87.5
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,155.75
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,247.5
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,195.75
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,233.38
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,320.38
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,277.38
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,217.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,338.88
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,273.62
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.88
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.38
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,83.12
