Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,184.25
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.62
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,291.5
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,415.62
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.75
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,337.5
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,482.5
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.38
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,338.75
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,550.75
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.62
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84469
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,73.75
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,122.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,73.12
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,141.88
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,229.75
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.75
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,125.5
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,293.88
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,181.25
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,295.12
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,234.88
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,83.5
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,147.38
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,277.75
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,368.12
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,234.38
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,398.5
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,306.88
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,444.5
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.75
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.63
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96841
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8757
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.38
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,48.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,119.25
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,76.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,203.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,188.5
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,248.62
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,220.62
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,200.12
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,274.38
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,226.5
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,86.5
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,164.5
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,258.38
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,352.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.75
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,274.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,352.38
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,303.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,445.88
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.38
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.37
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80194
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,165.38
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,255.38
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,205.25
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,210.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,287.5
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,242.12
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,197.38
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,278.12
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,230.5
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,76.12
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,117.25
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,298.38
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,414.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,306.5
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,413.75
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.25
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,290.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,403.62
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.88
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.56
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88605
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,100.88
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,152.12
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,226.38
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.75
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,159.25
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,277.5
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,227.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,194.5
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,292.25
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,227.12
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95834
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,77.38
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,135.38
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,256.25
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,356.12
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,277.88
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,446.88
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.12
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,284.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,384.12
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.5
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84961
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,68.62
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,131.25
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,90.88
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,153.75
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,294.62
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,225.12
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,251.12
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,369.88
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,309.88
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,219.12
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,343.12
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,286.88
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
