Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,86.75
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,155.25
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.12
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,260.12
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,434.75
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,345.12
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,510.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.38
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,311.25
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,468.38
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.62
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.37
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79275
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,137.38
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,94.25
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,162.75
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,286.25
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,225.88
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,284.5
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,373.62
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,326.75
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,267.25
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,321.12
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,290.88
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,88.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,147.62
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.25
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,284.62
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,441.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,386.75
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,496.62
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,377.75
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,491.75
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.06
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7785
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,129.12
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,93.12
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,243.25
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,230.5
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,345.5
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,281.12
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,190.75
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,328.75
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,248.75
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.12
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,80.12
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,147.75
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,250.88
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,381.38
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.12
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,337.75
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,491.5
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,301.38
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,446.62
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.38
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.94
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78793
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,56.62
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.62
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,48.62
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,140.5
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,92.38
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,205.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,184.12
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,296.25
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,249.88
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,194.5
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,250.5
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,216.75
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.5
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,87.88
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,172.62
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,248.5
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,386.75
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.62
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,331.5
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,469.62
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.38
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,312.38
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,367.5
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.38
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.69
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76641
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,65.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.25
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,56.12
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.38
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,233.5
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.12
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,153.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,227.12
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,69.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,130.75
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.75
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,279.5
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,359.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,266.88
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,409.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.75
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,265.38
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,381.38
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.5
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81332
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,42.88
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,92.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,253.75
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.38
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.75
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,215.75
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,152.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,189.5
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,167.38
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.88
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.25
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
