Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,84.88
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,135.75
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.12
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,256.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,434.75
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,256.25
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,337.75
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,261.38
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,345.88
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.62
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84762
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,56.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,43.5
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,95.5
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,59.12
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,166.88
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,240.62
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,203.38
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,146.38
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,248.5
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,160.25
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,193.88
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.62
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.38
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.62
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,86.75
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,140.38
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,303.25
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,413.88
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.62
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,256.25
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,389.25
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.12
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,272.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,331.62
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.75
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.63
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85299
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,90.88
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.62
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,87.62
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,174.12
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,261.62
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,214.38
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,175.88
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,235.62
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.62
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,174.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,219.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,86.88
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,138.5
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.88
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,335.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,420.25
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,285.75
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,393.38
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.75
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,292.25
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,385.88
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86249
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,82.38
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,97.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,278.88
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,207.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,171.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,247.5
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,206.38
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,176.88
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,230.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,70.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,131.62
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,300.12
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,425.62
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.25
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,320.38
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,408.75
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.38
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,287.62
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,405.62
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.12
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82892
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,69.5
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,53.75
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,214.75
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,170.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,238.62
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,172.12
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,217.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.88
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,87.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,144.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,288.75
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,378.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.88
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,287.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,377.25
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,284.38
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,391.38
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85119
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,79.75
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.62
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.88
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,263.38
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,157.88
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,198.88
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.12
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,47.25
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.88
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
