Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,83.88
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,118.88
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.12
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,289.38
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,386.88
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.12
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,275.5
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,398.5
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.25
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,273.12
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,342.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.38
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84222
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,106.38
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,63.12
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,248.25
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.5
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,175.5
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,274.88
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,227.62
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.12
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,210.5
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,47.5
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,87.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,135.25
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,284.25
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,383.12
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,303.62
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,408.25
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.38
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,271.12
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,351.75
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87283
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,39.5
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,221.5
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,161.5
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.12
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,159.38
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.38
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.12
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,105.5
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,83.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,107.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,283.12
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,373.75
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.12
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,299.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,364.5
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.25
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,280.88
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,332.25
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.12
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87027
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,70.38
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,90.62
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.75
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.62
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.38
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,135.12
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,239.5
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,166.5
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,213.88
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,188.62
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95853
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.88
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,168.88
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,83.25
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,131.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,293.5
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,390.5
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,257.25
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,411.38
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.88
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,279.75
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,376.88
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.25
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87219
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,79.75
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.12
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.25
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,172.12
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,215.75
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.12
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.62
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,84.5
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,138.5
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.88
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,253.88
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,342.88
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,238.12
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,314.5
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,291.88
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,377.12
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.56
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84573
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,250.62
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.62
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.25
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,258.75
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,167.88
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,259.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,203.38
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.88
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.88
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
