Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,83.75
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,116.5
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.38
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,277.88
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,414.75
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.25
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,271.38
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,409.75
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.75
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,289.62
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,391.75
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.06
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99954
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84085
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,79.25
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,174.38
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,245.25
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.62
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,179.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,262.38
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,228.75
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,177.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,263.25
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,221.5
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.62
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,114.5
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.88
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,311.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,408.62
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,316.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,429.5
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.25
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,293.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,430.25
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.38
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.75
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96652
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84628
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,48.88
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,211.12
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,165.88
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,221.25
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.38
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,163.62
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.12
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.38
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.38
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,81.38
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,125.12
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.12
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,261.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,349.62
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,276.12
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,367.75
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,269.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,347.75
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.62
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84381
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,66.62
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,92.25
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,240.75
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,155.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,237.62
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,84.25
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,125.25
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.25
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,301.62
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,386.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.75
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,256.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,369.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,256.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,378.12
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83719
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,83.75
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,45.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,67.75
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.62
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,240.12
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.12
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.25
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.62
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,192.25
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,247.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,84.88
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,187.75
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,279.38
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,405.25
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,259.38
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,322.88
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,299.62
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,445.25
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84952
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,76.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,96.5
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,59.25
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.12
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.62
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,142.88
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,184.38
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,242.5
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.75
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
