Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,80.88
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,144.25
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,259.62
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,341.88
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.25
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,279.75
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,336.88
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,301.88
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,404.75
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85614
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,53.38
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,89.25
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,227.38
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.38
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,139.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.62
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,182.12
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,252.62
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,219.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,80.62
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,110.38
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,259.38
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,385.88
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,274.88
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,359.25
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.88
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,280.75
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,365.88
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.62
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84732
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,69.75
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,38.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,75.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,51.75
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,253.38
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,227.62
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,187.75
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,175.88
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,244.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,215.88
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.62
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.38
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.75
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.38
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.62
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,307.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,414.12
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,284.88
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,401.62
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.38
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,279.5
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,397.75
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84613
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,77.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,198.75
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,208.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.62
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,165.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,215.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,190.62
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,116.25
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,258.12
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,340.38
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,253.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,340.88
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,275.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,371.75
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.38
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99927
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84033
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,64.5
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,41.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,72.25
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.75
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,167.75
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,257.38
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,217.75
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,179.12
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,281.5
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,241.62
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,179.75
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,290.62
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,255.62
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,149.25
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,83.38
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,137.5
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.62
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,311.88
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,427.5
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.75
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,306.75
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,442.5
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.12
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,285.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,457.62
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.38
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.07
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82971
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,51.75
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,99.62
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,153.88
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,226.12
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,191.62
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,159.75
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,249.25
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,198.25
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,148.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,258.25
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.12
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
