Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,81.5
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,136.88
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,310.5
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,399.12
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,274.38
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,406.5
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.62
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,253.75
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,406.25
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.75
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.56
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82367
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,37.5
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.75
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.75
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.38
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.12
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,235.88
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,192.25
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.88
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,218.38
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.25
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,81.75
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,113.75
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,272.12
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,352.75
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,263.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,368.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,246.75
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,366.75
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.57
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88745
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.62
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.25
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.25
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,251.12
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,204.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,152.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,240.75
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.25
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,168.38
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,248.38
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.38
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.62
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,74.38
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,125.25
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,293.38
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,420.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.62
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,274.12
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,377.25
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,278.88
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,406.62
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.88
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.06
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99939
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89325
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.88
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,41.62
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,139.12
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,70.38
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,183.5
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,268.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,214.38
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,134.38
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,194.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.75
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,211.5
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.38
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,80.5
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,175.62
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.38
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,326.12
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,448.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.62
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,264.12
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,342.12
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,245.5
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,381.25
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.37
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85718
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,64.25
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,122.12
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,87.12
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,166.25
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,251.88
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,224.75
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.75
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.12
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.62
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.62
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.25
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,83.25
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,143.38
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.62
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,294.38
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,387.38
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.88
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,247.5
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,326.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.62
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,249.25
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,348.12
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.31
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84784
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,78.75
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,44.75
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,111.12
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,74.75
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,193.25
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,265.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,227.38
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,151.25
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,215.88
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
