Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,91.12
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,173.12
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.75
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,325.88
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,429.38
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.12
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,236.88
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,303.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,261.38
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,365.12
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.87
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85113
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,62.75
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.12
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,80.62
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,174.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,242.62
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,206.12
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,143.62
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,200.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,168.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,217.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,189.62
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,85.38
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,135.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,326.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,421.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,255.5
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,321.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,282.88
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,380.25
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.38
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85391
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,131.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,182.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,258.38
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,226.88
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,249.5
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,173.25
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,239.5
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,79.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,153.38
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,308.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,393.5
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.12
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,260.62
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,389.75
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.62
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,285.88
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,424.5
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.69
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99869
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83874
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,75.25
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,161.88
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,264.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,175.62
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,236.88
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,206.25
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,170.62
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,213.88
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,78.75
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,124.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,303.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,419.5
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.75
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,314.5
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,415.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.88
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,283.88
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,389.12
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84509
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,75.5
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,82.88
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.12
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,227.12
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.62
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.25
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,78.12
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,127.88
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,293.5
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,377.62
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,254.5
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,364.62
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.12
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,232.38
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,346.5
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87897
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,80.62
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,34.12
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,112.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.12
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,231.88
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.38
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.5
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,237.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.12
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,47.62
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.62
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
