Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,75.88
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,137.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,269.25
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,356.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,265.12
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,368.62
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,230.25
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,345.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.94
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95148
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88324
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,84.62
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,101.38
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,67.12
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.25
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,245.12
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.5
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,248.5
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,190.5
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,165.62
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,271.38
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,433.25
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,254.38
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,357.5
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,233.88
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,346.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82473
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,69.5
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,122.12
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,62.12
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,242.12
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,130.88
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,252.5
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.75
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,76.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,171.38
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.38
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,296.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,438.62
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.12
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,252.5
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,378.38
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,224.5
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,339.25
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96603
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84216
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,84.75
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,202.12
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.62
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.25
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,193.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.25
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.38
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.12
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,72.38
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,121.25
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,237.88
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,364.88
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,256.62
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,332.38
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,231.38
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,327.5
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.62
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97067
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86969
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,67.75
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,76.38
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.88
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,198.12
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,156.25
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,151.5
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,249.75
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,71.12
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,145.62
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,241.62
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,351.5
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,262.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,340.25
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,266.38
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,434.38
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.88
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85855
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,78.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,50.75
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,176.75
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,322.5
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,238.12
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,206.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,331.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,258.38
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,179.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,298.12
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,240.25
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
