Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,72.25
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,120.62
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,322.75
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,474.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.75
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,324.75
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,481.5
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,304.75
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,427.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.81
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85782
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,79.62
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,82.25
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.38
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,245.38
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.38
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,182.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,227.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,203.5
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,155.25
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,205.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.88
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,78.25
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,155.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,265.62
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,407.12
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.12
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,301.62
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,395.12
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.25
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,272.62
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,383.88
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.75
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85861
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,85.38
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,59.62
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.25
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,240.88
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,170.38
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,215.88
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,194.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,76.25
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,156.75
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.88
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,264.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,378.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,280.62
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,358.88
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,278.75
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,391.75
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.44
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87564
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,30.38
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,66.25
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,34.88
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,141.88
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,63.75
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,179.62
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,271.88
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,227.12
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.75
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,235.25
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,198.38
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.38
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,226.62
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,182.25
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,75.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,193.62
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.25
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,334.5
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,431.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.62
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,207.75
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,377.88
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,262.75
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,388.5
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86307
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,65.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,176.38
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,118.62
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,179.75
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,314.25
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,250.88
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.88
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,208.12
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,88.75
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,204.75
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,307.62
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,473.62
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,206.12
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,293.12
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,261.25
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,344.12
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.56
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84305
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,78.12
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,144.5
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,103.62
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,180.38
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,294.5
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,235.5
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,194.88
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
