Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,176.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.62
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,311.75
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,438.12
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,238.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,293.38
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,246.12
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,366.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.5
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83243
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,42.38
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,119.38
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,76.38
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,261.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,146.62
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,194.38
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.62
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,76.75
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,155.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,287.88
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,412.62
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,193.5
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,288.88
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,246.5
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,374.25
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86255
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,95.75
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.62
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,218.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.25
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,149.75
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.88
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,167.38
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,138.38
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.12
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,284.25
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,370.38
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,209.62
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,327.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.12
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,266.88
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,355.12
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.38
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92847
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85715
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,81.38
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,229.38
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.25
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,166.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,196.62
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.25
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.62
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,110.62
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,259.38
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,360.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,284.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,342.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,232.12
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,355.75
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.56
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8454
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,75.88
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.25
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,131.5
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,132.38
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,239.5
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,324.25
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,265.12
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,337.75
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,180.38
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,304.62
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.13
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87753
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,42.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,82.75
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,61.88
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.38
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.25
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
