Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,131.38
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,250.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,334.12
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,229.62
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,311.62
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,179.5
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,263.38
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94394
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87527
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,101.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,82.25
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,198.12
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,126.25
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.12
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,69.88
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,111.75
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,226.25
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,348.25
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,220.88
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,294.62
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,180.38
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,286.12
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.69
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89425
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,143.12
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,102.38
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,236.38
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,157.25
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,71.5
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,181.25
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,128.75
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,266.62
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,411.38
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,167.38
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,278.88
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,200.88
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,290.12
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.62
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99872
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88638
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,74.12
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,125.25
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,72.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.25
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.38
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,151.62
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,184.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,359.38
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,181.25
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,241.25
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,152.62
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,255.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92313
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99887
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87817
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,93.25
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.12
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.12
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9223
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95508
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,103.88
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.75
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,161.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,238.62
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,151.25
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,242.5
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,143.88
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,245.25
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.81
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87338
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94571
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,66.38
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
