Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,85.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,180.5
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,244.25
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,161.75
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,234.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,149.88
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,246.5
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.81
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89096
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,88.62
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,197.62
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,251.5
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,167.75
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,242.12
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,156.5
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,230.38
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95096
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99921
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90524
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93594
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,104.75
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,154.62
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,249.25
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,196.62
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,257.5
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,135.88
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,215.5
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.19
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83923
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,90.25
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,68.38
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.88
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92129
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,117.12
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,163.5
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,249.25
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,243.88
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,153.38
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,259.12
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86905
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,90.25
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,57.12
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.88
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,201.5
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,263.25
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,135.38
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,203.5
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,148.12
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,247.5
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94525
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83578
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,99.5
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,89.5
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
