Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,112.75
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,164.88
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,270.88
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,136.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,194.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,145.5
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,263.25
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93909
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99942
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85653
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,74.12
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,87.62
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,164.62
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,261.12
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,160.5
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,212.62
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,147.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,236.38
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.63
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80764
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,87.62
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,65.88
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.25
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92776
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,91.5
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,188.5
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,251.38
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,152.88
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,215.75
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,151.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,258.12
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.37
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86905
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,94.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,154.38
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,250.62
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,146.5
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,198.25
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,149.75
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,241.38
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91461
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89361
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,94.38
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,137.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,162.5
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,214.25
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,144.38
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,217.62
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,166.5
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,267.75
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.31
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89017
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,65.38
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96237
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
