Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,112.75
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,180.25
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,241.88
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,164.62
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,206.38
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,143.88
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,254.38
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.62
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83731
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,76.25
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91897
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,62.5
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,121.62
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,166.75
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,219.75
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,131.38
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,192.88
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,159.62
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,282.62
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.69
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93835
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88363
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9473
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,77.88
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.75
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,162.5
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,221.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,147.88
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,215.62
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,151.25
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,237.62
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8374
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,92.75
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,111.5
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.38
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,171.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,237.12
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,165.5
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,237.38
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,160.12
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,263.5
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.62
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99957
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86877
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,73.38
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93487
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,115.25
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,186.12
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,226.12
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,184.38
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,238.62
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,146.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,244.62
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.93
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9299
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84991
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,104.25
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9227
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94919
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
