Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,120.62
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,161.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,221.25
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,147.25
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,232.62
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,161.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,268.12
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91919
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,75.25
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,54.12
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,82.12
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,173.12
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,236.75
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,193.88
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,154.12
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,240.88
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8887
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,48.25
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95734
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,82.75
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,193.88
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,238.5
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,176.75
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,249.88
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,173.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,215.62
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99936
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87527
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,71.12
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93741
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95599
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,101.88
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,161.5
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,266.88
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,193.88
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,265.75
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,163.62
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,239.88
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.25
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87185
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,52.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92099
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95273
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,80.25
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,154.5
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,239.62
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,181.5
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,228.62
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,158.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,227.88
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.19
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86258
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,80.12
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
