Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,93.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,188.12
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,233.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,173.88
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,257.75
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,163.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,249.62
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.06
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87927
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,46.75
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,107.38
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,170.25
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,230.38
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,174.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,246.88
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,169.12
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,276.25
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99939
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85934
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,99.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93219
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95645
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,142.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,155.38
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,231.62
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,209.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,261.75
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,161.75
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,263.75
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85846
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,35.75
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.62
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92538
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.25
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,172.12
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,233.25
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,232.12
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,166.88
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,266.12
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.63
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84796
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.88
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94232
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,110.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,165.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,236.5
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,190.62
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,231.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,177.75
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,258.25
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92428
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85074
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,95.25
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.75
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
