Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,92.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,168.38
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,246.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,184.38
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,257.88
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,267.62
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.25
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99936
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84012
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,77.88
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9299
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,91.75
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,179.12
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,249.12
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,207.38
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,241.88
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,176.5
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,285.88
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.81
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85101
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,80.88
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,116.88
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,163.25
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,250.75
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,194.12
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,251.88
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,163.38
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,282.25
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.5
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.19
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.44
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95334
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84405
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.75
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96155
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,120.5
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,171.75
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,218.75
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,220.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,255.75
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,171.12
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,275.88
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.5
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85055
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,67.5
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.88
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.38
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,102.62
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.88
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,178.88
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,263.75
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,225.62
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,285.12
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,162.62
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,247.38
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8464
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,50.12
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,165.62
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,119.88
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,262.75
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,221.12
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93368
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
