Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,90.5
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,193.88
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,149.88
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,180.62
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,278.38
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,268.25
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,376.75
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,175.88
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,248.75
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.81
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87225
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,78.62
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,70.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,145.62
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,107.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,161.38
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,241.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.25
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91604
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,90.25
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,195.38
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,167.38
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,224.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,245.75
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,364.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.75
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,228.88
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83438
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,123.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,79.12
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,162.5
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,230.88
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.38
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,81.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,142.25
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,179.38
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,263.5
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,253.38
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,334.88
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,166.5
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,274.62
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87573
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,54.38
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,132.62
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,82.62
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,154.12
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,165.25
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,231.25
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94415
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96237
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,77.75
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,163.62
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,199.75
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,269.5
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,253.12
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,356.25
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,163.38
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.69
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83777
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,98.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,71.75
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,147.38
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,90.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,150.38
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,163.12
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,238.38
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,181.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93179
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,107.75
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,197.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,135.25
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,172.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,237.88
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,271.88
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,349.62
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.75
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,150.38
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,254.5
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87204
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,80.12
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9198
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
